Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
755019,Overross - Ledbury Road Ross,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-04-30T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-04-30T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-30T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-04-30T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-04-30T02:10:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-04-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-04-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-04-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-04-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-04-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-04-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-04-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-04-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-04-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-04-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
755019,Overross - Ledbury Road Ross,2023-04-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-04-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-04-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-04-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-04-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-04-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
755019,Overross - Ledbury Road Ross,2023-04-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-04-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-04-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-04-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-04-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,transformer,,Temperature,C,23.0
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-04-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-04-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
755019,Overross - Ledbury Road Ross,2023-04-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
755019,Overross - Ledbury Road Ross,2023-04-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
755019,Overross - Ledbury Road Ross,2023-04-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
755019,Overross - Ledbury Road Ross,2023-04-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-04-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-04-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-04-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
