Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
755019,Overross - Ledbury Road Ross,2023-05-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
755019,Overross - Ledbury Road Ross,2023-05-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-05-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
755019,Overross - Ledbury Road Ross,2023-05-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-05-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,transformer,,Temperature,C,26.0
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-05-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,transformer,,Temperature,C,26.1
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-05-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,transformer,,Temperature,C,26.2
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-05-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,transformer,,Temperature,C,26.3
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-05-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,transformer,,Temperature,C,26.3
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-05-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,transformer,,Temperature,C,26.4
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-05-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,transformer,,Temperature,C,26.4
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-05-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,transformer,,Temperature,C,26.6
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-05-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,transformer,,Temperature,C,26.7
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-05-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,transformer,,Temperature,C,26.8
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-05-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,transformer,,Temperature,C,26.9
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
755019,Overross - Ledbury Road Ross,2023-05-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
755019,Overross - Ledbury Road Ross,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-05-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
755019,Overross - Ledbury Road Ross,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-05-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
