Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
755019,Overross - Ledbury Road Ross,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-05-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-05-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-01T17:40:00.000+00:00,transformer,,Temperature,C,27.5
755019,Overross - Ledbury Road Ross,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
755019,Overross - Ledbury Road Ross,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-05-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-05-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
755019,Overross - Ledbury Road Ross,2023-05-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
755019,Overross - Ledbury Road Ross,2023-05-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
755019,Overross - Ledbury Road Ross,2023-05-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-05-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
755019,Overross - Ledbury Road Ross,2023-05-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,transformer,,Temperature,C,27.6
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-05-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,transformer,,Temperature,C,27.5
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
755019,Overross - Ledbury Road Ross,2023-05-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,transformer,,Temperature,C,27.4
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-05-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,transformer,,Temperature,C,27.3
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
755019,Overross - Ledbury Road Ross,2023-05-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,transformer,,Temperature,C,27.4
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.39
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-05-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,transformer,,Temperature,C,27.4
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-05-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,transformer,,Temperature,C,27.4
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-05-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,transformer,,Temperature,C,27.4
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-05-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,transformer,,Temperature,C,27.2
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
755019,Overross - Ledbury Road Ross,2023-05-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,transformer,,Temperature,C,27.3
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-05-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,transformer,,Temperature,C,27.4
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-05-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,transformer,,Temperature,C,27.5
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.15
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
755019,Overross - Ledbury Road Ross,2023-05-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
