Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,transformer,,Temperature,C,27.7
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-05-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,transformer,,Temperature,C,28.0
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-05-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,transformer,,Temperature,C,28.3
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-05-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,transformer,,Temperature,C,27.9
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-05-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,transformer,,Temperature,C,28.3
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,transformer,,Temperature,C,28.6
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-05-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,transformer,,Temperature,C,28.7
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,transformer,,Temperature,C,28.7
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,transformer,,Temperature,C,28.6
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-05-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,transformer,,Temperature,C,28.0
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-05-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,transformer,,Temperature,C,27.4
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-05-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,transformer,,Temperature,C,26.6
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-05-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,transformer,,Temperature,C,25.7
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
