Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-05-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-05-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.51
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,transformer,,Temperature,C,24.8
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
755019,Overross - Ledbury Road Ross,2023-05-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,transformer,,Temperature,C,24.7
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
755019,Overross - Ledbury Road Ross,2023-05-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,transformer,,Temperature,C,24.6
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-05-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,transformer,,Temperature,C,24.6
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-05-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,transformer,,Temperature,C,24.6
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-05-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,transformer,,Temperature,C,24.6
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-05-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,transformer,,Temperature,C,24.5
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-05-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,transformer,,Temperature,C,24.3
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-05-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,transformer,,Temperature,C,24.0
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-05-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-05-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,transformer,,Temperature,C,23.5
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
755019,Overross - Ledbury Road Ross,2023-05-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
755019,Overross - Ledbury Road Ross,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.3
755019,Overross - Ledbury Road Ross,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
755019,Overross - Ledbury Road Ross,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
755019,Overross - Ledbury Road Ross,2023-05-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-05-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
755019,Overross - Ledbury Road Ross,2023-05-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
755019,Overross - Ledbury Road Ross,2023-05-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-05-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
