Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-05-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-05-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-05-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-05-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-05-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-05-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-05-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-05-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
755019,Overross - Ledbury Road Ross,2023-05-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-05-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-05-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-05-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
755019,Overross - Ledbury Road Ross,2023-05-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-01T05:00:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-05-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-05-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
