Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-05-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,transformer,,Temperature,C,24.1
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-05-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,transformer,,Temperature,C,24.3
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-05-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,transformer,,Temperature,C,24.4
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-05-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,transformer,,Temperature,C,24.5
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-05-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,transformer,,Temperature,C,24.6
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-05-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,transformer,,Temperature,C,24.8
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-05-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,transformer,,Temperature,C,25.0
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-05-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-05-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,transformer,,Temperature,C,25.2
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-05-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-05-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-05-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,transformer,,Temperature,C,25.5
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-05-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-05-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
755019,Overross - Ledbury Road Ross,2023-05-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-05-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-05-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-05-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-05-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
755019,Overross - Ledbury Road Ross,2023-05-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-05-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-02T20:30:00.000+00:00,transformer,,Temperature,C,25.6
755019,Overross - Ledbury Road Ross,2023-05-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-05-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
