Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
755019,Overross - Ledbury Road Ross,2023-05-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
755019,Overross - Ledbury Road Ross,2023-05-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
755019,Overross - Ledbury Road Ross,2023-05-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-05-02T18:20:00.000+00:00,transformer,,Temperature,C,26.6
755019,Overross - Ledbury Road Ross,2023-05-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-05-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
755019,Overross - Ledbury Road Ross,2023-05-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-05-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-05-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
755019,Overross - Ledbury Road Ross,2023-05-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
755019,Overross - Ledbury Road Ross,2023-05-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-05-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-05-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-05-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,transformer,,Temperature,C,26.6
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-05-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,transformer,,Temperature,C,26.6
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-05-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,transformer,,Temperature,C,26.5
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
755019,Overross - Ledbury Road Ross,2023-05-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,transformer,,Temperature,C,26.5
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
755019,Overross - Ledbury Road Ross,2023-05-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,transformer,,Temperature,C,26.5
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.12
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-05-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,transformer,,Temperature,C,26.5
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-05-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,transformer,,Temperature,C,26.4
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.07
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
755019,Overross - Ledbury Road Ross,2023-05-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,transformer,,Temperature,C,26.4
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-05-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,transformer,,Temperature,C,26.4
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
755019,Overross - Ledbury Road Ross,2023-05-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,transformer,,Temperature,C,26.5
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-05-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,transformer,,Temperature,C,26.3
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
755019,Overross - Ledbury Road Ross,2023-05-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,transformer,,Temperature,C,26.2
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.37
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
755019,Overross - Ledbury Road Ross,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
