Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
755019,Overross - Ledbury Road Ross,2023-05-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-02T09:50:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
755019,Overross - Ledbury Road Ross,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
755019,Overross - Ledbury Road Ross,2023-05-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-05-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
755019,Overross - Ledbury Road Ross,2023-05-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
755019,Overross - Ledbury Road Ross,2023-05-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
755019,Overross - Ledbury Road Ross,2023-05-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-05-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-05-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-05-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-05-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-05-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-05-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-05-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-05-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
755019,Overross - Ledbury Road Ross,2023-05-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-05-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-05-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.29
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-05-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-05-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-05-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
