Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-05-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
755019,Overross - Ledbury Road Ross,2023-05-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-05-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
755019,Overross - Ledbury Road Ross,2023-05-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-05-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-05-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-05-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-05-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-05-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-05-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-05-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-05-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-05-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-05-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-05-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-05-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-05-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-05-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
755019,Overross - Ledbury Road Ross,2023-05-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
755019,Overross - Ledbury Road Ross,2023-05-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
755019,Overross - Ledbury Road Ross,2023-05-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
