Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-05-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
755019,Overross - Ledbury Road Ross,2023-05-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
755019,Overross - Ledbury Road Ross,2023-05-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
755019,Overross - Ledbury Road Ross,2023-05-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.68
755019,Overross - Ledbury Road Ross,2023-05-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-05-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
755019,Overross - Ledbury Road Ross,2023-05-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-05-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
755019,Overross - Ledbury Road Ross,2023-05-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,transformer,,Temperature,C,23.3
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-05-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,transformer,,Temperature,C,23.5
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-05-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,transformer,,Temperature,C,23.5
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-05-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-05-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,transformer,,Temperature,C,23.8
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-05-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,transformer,,Temperature,C,23.8
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-05-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,transformer,,Temperature,C,24.0
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
755019,Overross - Ledbury Road Ross,2023-05-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,transformer,,Temperature,C,24.1
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-05-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,transformer,,Temperature,C,24.3
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-05-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,transformer,,Temperature,C,24.3
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-05-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,transformer,,Temperature,C,24.4
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-05-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
755019,Overross - Ledbury Road Ross,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
755019,Overross - Ledbury Road Ross,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-05-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
