Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,transformer,,Temperature,C,26.1
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
755019,Overross - Ledbury Road Ross,2023-05-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,transformer,,Temperature,C,26.4
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-05-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,transformer,,Temperature,C,26.8
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-05-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,transformer,,Temperature,C,27.1
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.77
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-05-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,transformer,,Temperature,C,27.6
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
755019,Overross - Ledbury Road Ross,2023-05-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,transformer,,Temperature,C,28.2
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-05-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,transformer,,Temperature,C,28.1
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
755019,Overross - Ledbury Road Ross,2023-05-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,transformer,,Temperature,C,28.1
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-05-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,transformer,,Temperature,C,28.1
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-05-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,transformer,,Temperature,C,28.3
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
755019,Overross - Ledbury Road Ross,2023-05-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,transformer,,Temperature,C,28.5
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-05-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,transformer,,Temperature,C,28.5
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-05-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,transformer,,Temperature,C,28.4
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
