Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-05-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,transformer,,Temperature,C,28.3
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-05-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,transformer,,Temperature,C,28.4
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,transformer,,Temperature,C,28.6
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-05-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.17
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,transformer,,Temperature,C,28.6
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-05-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,transformer,,Temperature,C,28.8
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-05-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.71
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,transformer,,Temperature,C,28.6
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-05-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.46
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,transformer,,Temperature,C,28.4
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-05-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,transformer,,Temperature,C,28.5
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
755019,Overross - Ledbury Road Ross,2023-05-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,transformer,,Temperature,C,28.5
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-05-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,transformer,,Temperature,C,28.5
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-05-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,transformer,,Temperature,C,28.3
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
755019,Overross - Ledbury Road Ross,2023-05-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,transformer,,Temperature,C,28.4
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-05-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
755019,Overross - Ledbury Road Ross,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
755019,Overross - Ledbury Road Ross,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
755019,Overross - Ledbury Road Ross,2023-05-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
755019,Overross - Ledbury Road Ross,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
755019,Overross - Ledbury Road Ross,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-05-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-05-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-05-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-03T12:40:00.000+00:00,transformer,,Temperature,C,28.3
755019,Overross - Ledbury Road Ross,2023-05-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
