Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
755019,Overross - Ledbury Road Ross,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
755019,Overross - Ledbury Road Ross,2023-05-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-03T10:30:00.000+00:00,transformer,,Temperature,C,25.5
755019,Overross - Ledbury Road Ross,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
755019,Overross - Ledbury Road Ross,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
755019,Overross - Ledbury Road Ross,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
755019,Overross - Ledbury Road Ross,2023-05-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-05-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-05-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
755019,Overross - Ledbury Road Ross,2023-05-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-05-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
755019,Overross - Ledbury Road Ross,2023-05-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
755019,Overross - Ledbury Road Ross,2023-05-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-05-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-05-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,transformer,,Temperature,C,24.9
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
755019,Overross - Ledbury Road Ross,2023-05-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,transformer,,Temperature,C,24.5
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-05-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,transformer,,Temperature,C,24.1
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-05-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-05-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-05-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-05-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-05-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-05-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-05-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-05-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-05-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-05-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
