Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
755019,Overross - Ledbury Road Ross,2023-05-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-05-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
755019,Overross - Ledbury Road Ross,2023-05-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-05-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-05-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-05-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-05-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-05-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
