Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-05-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-05-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-05-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-05-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-05-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-05-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-05-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-05-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
755019,Overross - Ledbury Road Ross,2023-05-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-05-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
