Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-05-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-05-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-05-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-05-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-05-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-05-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-05-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-05-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-05-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-05-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
