Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-04T19:40:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
755019,Overross - Ledbury Road Ross,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
755019,Overross - Ledbury Road Ross,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-05-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
755019,Overross - Ledbury Road Ross,2023-05-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-05-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
755019,Overross - Ledbury Road Ross,2023-05-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
755019,Overross - Ledbury Road Ross,2023-05-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
755019,Overross - Ledbury Road Ross,2023-05-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-05-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-05-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,transformer,,Temperature,C,23.0
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-05-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-05-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-05-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-05-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
755019,Overross - Ledbury Road Ross,2023-05-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,transformer,,Temperature,C,23.5
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
755019,Overross - Ledbury Road Ross,2023-05-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,transformer,,Temperature,C,23.7
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
755019,Overross - Ledbury Road Ross,2023-05-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,transformer,,Temperature,C,23.8
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-05-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,transformer,,Temperature,C,24.0
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
755019,Overross - Ledbury Road Ross,2023-05-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,transformer,,Temperature,C,24.3
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.42
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
755019,Overross - Ledbury Road Ross,2023-05-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,transformer,,Temperature,C,24.3
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-05-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,transformer,,Temperature,C,24.5
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.98
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-05-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
