Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,transformer,,Temperature,C,24.6
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-05-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,transformer,,Temperature,C,25.0
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-05-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,transformer,,Temperature,C,25.2
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-05-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-05-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-05-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-05-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.94
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-05-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.81
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
755019,Overross - Ledbury Road Ross,2023-05-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
755019,Overross - Ledbury Road Ross,2023-05-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,transformer,,Temperature,C,25.2
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-05-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
755019,Overross - Ledbury Road Ross,2023-05-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
755019,Overross - Ledbury Road Ross,2023-05-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,transformer,,Temperature,C,25.5
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
