Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,transformer,,Temperature,C,25.5
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-05-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,transformer,,Temperature,C,25.5
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.67
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-05-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,transformer,,Temperature,C,25.5
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-05-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.09
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-05-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-05-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,transformer,,Temperature,C,25.0
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,transformer,,Temperature,C,25.0
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-05-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,transformer,,Temperature,C,24.9
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.48
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-05-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,transformer,,Temperature,C,24.9
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-05-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,transformer,,Temperature,C,25.2
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-05-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
