Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-05-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,transformer,,Temperature,C,25.5
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-05-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,transformer,,Temperature,C,25.7
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-05-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,transformer,,Temperature,C,25.7
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-05-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-05-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,transformer,,Temperature,C,26.0
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-05-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,transformer,,Temperature,C,26.0
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-05-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,transformer,,Temperature,C,26.1
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-05-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,transformer,,Temperature,C,26.1
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,transformer,,Temperature,C,26.1
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.66
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-05-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-05-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,transformer,,Temperature,C,25.6
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-05-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-05-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-05-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-05-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-05-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
755019,Overross - Ledbury Road Ross,2023-05-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
755019,Overross - Ledbury Road Ross,2023-05-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
755019,Overross - Ledbury Road Ross,2023-05-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-05-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-05-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-05-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-05-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
755019,Overross - Ledbury Road Ross,2023-05-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
755019,Overross - Ledbury Road Ross,2023-05-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
