Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-05-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-05-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-05-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-05-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-05-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,transformer,,Temperature,C,17.9
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,transformer,,Temperature,C,17.7
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-05-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,transformer,,Temperature,C,17.6
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-05-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-05-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,transformer,,Temperature,C,17.4
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-05-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,transformer,,Temperature,C,17.5
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
755019,Overross - Ledbury Road Ross,2023-05-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
