Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-05-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-05-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-05-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-05-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-05-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-04T02:40:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-05-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-05-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-05-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-05-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-05-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-05-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-05-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-05-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-05-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-05-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-05-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,transformer,,Temperature,C,18.9
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-05-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,transformer,,Temperature,C,19.1
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-05-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-05-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-05-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-05-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-05-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-05-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-05-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-05-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,transformer,,Temperature,C,20.2
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
755019,Overross - Ledbury Road Ross,2023-05-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-05-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-05-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
