Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,transformer,,Temperature,C,26.5
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-05-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,transformer,,Temperature,C,27.3
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.27
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-05-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,transformer,,Temperature,C,27.6
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,transformer,,Temperature,C,28.3
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-05-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,transformer,,Temperature,C,28.3
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-05-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,transformer,,Temperature,C,27.6
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-05-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,transformer,,Temperature,C,26.4
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-05-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,transformer,,Temperature,C,26.0
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-05-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,transformer,,Temperature,C,26.0
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-05-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,transformer,,Temperature,C,26.0
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,transformer,,Temperature,C,26.1
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-05-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,transformer,,Temperature,C,26.2
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-05-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-05-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-05-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-05-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-05-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-05-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-05-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
755019,Overross - Ledbury Road Ross,2023-05-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-05-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-05T14:00:00.000+00:00,transformer,,Temperature,C,26.7
755019,Overross - Ledbury Road Ross,2023-05-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-05-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
755019,Overross - Ledbury Road Ross,2023-05-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-05-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
