Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-05-05T11:50:00.000+00:00,transformer,,Temperature,C,27.1
755019,Overross - Ledbury Road Ross,2023-05-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
755019,Overross - Ledbury Road Ross,2023-05-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-05-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
755019,Overross - Ledbury Road Ross,2023-05-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-05-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-05-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
755019,Overross - Ledbury Road Ross,2023-05-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
755019,Overross - Ledbury Road Ross,2023-05-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
755019,Overross - Ledbury Road Ross,2023-05-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
755019,Overross - Ledbury Road Ross,2023-05-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-05-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-05-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-05-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,transformer,,Temperature,C,27.1
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-05-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,transformer,,Temperature,C,26.9
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-05-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,transformer,,Temperature,C,26.8
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-05-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,transformer,,Temperature,C,26.5
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-05-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,transformer,,Temperature,C,26.1
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
755019,Overross - Ledbury Road Ross,2023-05-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,transformer,,Temperature,C,25.8
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.68
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
755019,Overross - Ledbury Road Ross,2023-05-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-05-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,transformer,,Temperature,C,24.6
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-05-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,transformer,,Temperature,C,24.3
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-05-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,transformer,,Temperature,C,24.5
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-05-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,transformer,,Temperature,C,24.4
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
755019,Overross - Ledbury Road Ross,2023-05-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,transformer,,Temperature,C,24.3
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-05-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
