Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,transformer,,Temperature,C,23.9
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-05-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,transformer,,Temperature,C,23.5
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-05-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-05-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-05-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-05-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-05-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-05-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-05-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-05-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-05-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-05-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-05-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
