Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-05-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-05-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.75
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
755019,Overross - Ledbury Road Ross,2023-05-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-05-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
755019,Overross - Ledbury Road Ross,2023-05-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-05-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-05-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-05-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-05-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
