Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-05-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.81
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-05-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-05-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.14
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-05-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-05-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-05-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-05-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-05-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-05-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-05-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-05-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-05-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-05-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-05-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
