Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
755019,Overross - Ledbury Road Ross,2023-05-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-06T18:50:00.000+00:00,transformer,,Temperature,C,25.7
755019,Overross - Ledbury Road Ross,2023-05-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-05-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
755019,Overross - Ledbury Road Ross,2023-05-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-05-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
755019,Overross - Ledbury Road Ross,2023-05-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-05-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-05-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
755019,Overross - Ledbury Road Ross,2023-05-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
755019,Overross - Ledbury Road Ross,2023-05-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-05-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-05-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-05-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-05-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-05-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-05-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,transformer,,Temperature,C,26.0
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,transformer,,Temperature,C,25.8
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-05-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,transformer,,Temperature,C,25.8
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-05-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,transformer,,Temperature,C,25.7
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-05-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,transformer,,Temperature,C,25.6
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-05-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,transformer,,Temperature,C,25.5
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-05-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.55
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-05-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.99
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,transformer,,Temperature,C,25.2
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.98
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.83
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-05-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
