Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.39
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.16
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
755019,Overross - Ledbury Road Ross,2023-05-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.17
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
755019,Overross - Ledbury Road Ross,2023-05-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,transformer,,Temperature,C,25.0
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.33
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-05-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,transformer,,Temperature,C,24.9
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.94
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-05-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,transformer,,Temperature,C,24.8
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.31
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-05-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,transformer,,Temperature,C,24.8
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-05-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,transformer,,Temperature,C,24.7
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.46
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-05-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,transformer,,Temperature,C,24.6
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.36
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-05-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,transformer,,Temperature,C,24.4
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-05-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,transformer,,Temperature,C,24.2
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-05-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,transformer,,Temperature,C,24.1
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-05-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,transformer,,Temperature,C,24.1
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-05-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,transformer,,Temperature,C,24.1
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-05-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
