Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
755019,Overross - Ledbury Road Ross,2023-05-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
755019,Overross - Ledbury Road Ross,2023-05-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
755019,Overross - Ledbury Road Ross,2023-05-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-05-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-05-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-05-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
755019,Overross - Ledbury Road Ross,2023-05-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
755019,Overross - Ledbury Road Ross,2023-05-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
755019,Overross - Ledbury Road Ross,2023-05-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-05-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-05-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-05-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-05-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-05-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
755019,Overross - Ledbury Road Ross,2023-05-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.19
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
755019,Overross - Ledbury Road Ross,2023-05-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.34
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
755019,Overross - Ledbury Road Ross,2023-05-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.18
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-05-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-05-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-05-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
755019,Overross - Ledbury Road Ross,2023-05-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-05-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
755019,Overross - Ledbury Road Ross,2023-05-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-05-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-05-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
755019,Overross - Ledbury Road Ross,2023-05-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
755019,Overross - Ledbury Road Ross,2023-05-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-05-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-05-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-05-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
