Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
755019,Overross - Ledbury Road Ross,2023-05-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
755019,Overross - Ledbury Road Ross,2023-05-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
755019,Overross - Ledbury Road Ross,2023-05-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
755019,Overross - Ledbury Road Ross,2023-05-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-05-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-06T01:50:00.000+00:00,transformer,,Temperature,C,23.0
755019,Overross - Ledbury Road Ross,2023-05-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-05-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
755019,Overross - Ledbury Road Ross,2023-05-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-05-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
755019,Overross - Ledbury Road Ross,2023-05-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-05-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-05-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-05-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-05-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
755019,Overross - Ledbury Road Ross,2023-05-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-05-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-05-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,transformer,,Temperature,C,23.0
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-05-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-05-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-05-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-05-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,transformer,,Temperature,C,23.3
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-05-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-05-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-05-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
755019,Overross - Ledbury Road Ross,2023-05-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
755019,Overross - Ledbury Road Ross,2023-05-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-05-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,transformer,,Temperature,C,23.5
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,transformer,,Temperature,C,24.2
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-05-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
