Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,transformer,,Temperature,C,24.3
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,transformer,,Temperature,C,24.4
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-05-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,transformer,,Temperature,C,24.5
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,transformer,,Temperature,C,24.6
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-05-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,transformer,,Temperature,C,24.6
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,transformer,,Temperature,C,24.7
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-05-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,transformer,,Temperature,C,24.8
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,transformer,,Temperature,C,24.8
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-05-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,transformer,,Temperature,C,25.0
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-05-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-05-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,transformer,,Temperature,C,25.2
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
755019,Overross - Ledbury Road Ross,2023-05-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-05-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
