Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-05-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-05-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,transformer,,Temperature,C,25.6
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-05-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,transformer,,Temperature,C,25.7
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-05-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,transformer,,Temperature,C,25.8
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-05-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
755019,Overross - Ledbury Road Ross,2023-05-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,transformer,,Temperature,C,26.0
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-05-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,transformer,,Temperature,C,26.1
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-05-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,transformer,,Temperature,C,26.1
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
755019,Overross - Ledbury Road Ross,2023-05-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,transformer,,Temperature,C,26.2
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-05-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,transformer,,Temperature,C,26.4
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-05-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,transformer,,Temperature,C,26.4
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-05-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,transformer,,Temperature,C,26.4
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-05-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
