Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,transformer,,Temperature,C,26.6
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.44
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-05-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,transformer,,Temperature,C,26.7
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-05-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,transformer,,Temperature,C,26.8
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-05-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,transformer,,Temperature,C,26.9
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-05-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,transformer,,Temperature,C,27.0
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-05-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,transformer,,Temperature,C,27.1
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-05-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,transformer,,Temperature,C,27.2
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-05-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,transformer,,Temperature,C,27.3
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-05-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,transformer,,Temperature,C,27.5
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-05-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,transformer,,Temperature,C,27.7
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-05-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,transformer,,Temperature,C,27.8
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-05-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,transformer,,Temperature,C,27.9
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-05-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,transformer,,Temperature,C,28.0
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-05-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-05-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-05-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-05-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
755019,Overross - Ledbury Road Ross,2023-05-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
755019,Overross - Ledbury Road Ross,2023-05-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
