Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-05-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-05-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,transformer,,Temperature,C,31.5
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-05-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,transformer,,Temperature,C,31.0
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-05-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,transformer,,Temperature,C,31.5
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-05-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,transformer,,Temperature,C,31.5
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-05-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,transformer,,Temperature,C,32.0
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-05-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,transformer,,Temperature,C,32.0
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-05-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,transformer,,Temperature,C,31.7
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-05-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,transformer,,Temperature,C,31.7
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-05-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,transformer,,Temperature,C,31.4
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-05-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,transformer,,Temperature,C,31.0
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-05-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,transformer,,Temperature,C,30.7
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.34
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.92
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-05-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,transformer,,Temperature,C,30.5
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-05-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,transformer,,Temperature,C,30.3
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
