Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-05-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,transformer,,Temperature,C,30.2
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
755019,Overross - Ledbury Road Ross,2023-05-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,transformer,,Temperature,C,29.9
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-05-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,transformer,,Temperature,C,29.8
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-05-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,transformer,,Temperature,C,29.8
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-05-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,transformer,,Temperature,C,29.7
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-05-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,transformer,,Temperature,C,29.4
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,transformer,,Temperature,C,29.2
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-05-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,transformer,,Temperature,C,29.1
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-05-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,transformer,,Temperature,C,28.7
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-05-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,transformer,,Temperature,C,28.4
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
755019,Overross - Ledbury Road Ross,2023-05-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,transformer,,Temperature,C,27.9
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
755019,Overross - Ledbury Road Ross,2023-05-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,transformer,,Temperature,C,27.5
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-05-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
