Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,transformer,,Temperature,C,27.3
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-05-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,transformer,,Temperature,C,27.0
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.59
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-05-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,transformer,,Temperature,C,26.5
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-05-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-05-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,transformer,,Temperature,C,25.5
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-05-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
755019,Overross - Ledbury Road Ross,2023-05-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,transformer,,Temperature,C,25.0
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-05-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,transformer,,Temperature,C,24.8
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-05-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,transformer,,Temperature,C,24.2
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
755019,Overross - Ledbury Road Ross,2023-05-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,transformer,,Temperature,C,24.1
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-05-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,transformer,,Temperature,C,23.9
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-05-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-05-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-05-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
