Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-05-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-05-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-05-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-05-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-05-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-05-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
755019,Overross - Ledbury Road Ross,2023-05-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
755019,Overross - Ledbury Road Ross,2023-05-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-05-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-05-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-05-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
