Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-05-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-05-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-05-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-05-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-07T02:30:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
755019,Overross - Ledbury Road Ross,2023-05-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
755019,Overross - Ledbury Road Ross,2023-05-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
755019,Overross - Ledbury Road Ross,2023-05-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-05-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-05-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
755019,Overross - Ledbury Road Ross,2023-05-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
755019,Overross - Ledbury Road Ross,2023-05-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-05-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-05-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-05-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
755019,Overross - Ledbury Road Ross,2023-05-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
755019,Overross - Ledbury Road Ross,2023-05-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,transformer,,Temperature,C,23.7
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
755019,Overross - Ledbury Road Ross,2023-05-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,transformer,,Temperature,C,23.9
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-05-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,transformer,,Temperature,C,23.9
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-05-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,transformer,,Temperature,C,24.0
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
755019,Overross - Ledbury Road Ross,2023-05-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,transformer,,Temperature,C,24.1
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
755019,Overross - Ledbury Road Ross,2023-05-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,transformer,,Temperature,C,24.2
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
755019,Overross - Ledbury Road Ross,2023-05-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,transformer,,Temperature,C,24.3
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-05-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,transformer,,Temperature,C,24.4
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
755019,Overross - Ledbury Road Ross,2023-05-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,transformer,,Temperature,C,24.5
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
755019,Overross - Ledbury Road Ross,2023-05-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,transformer,,Temperature,C,24.5
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
755019,Overross - Ledbury Road Ross,2023-05-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
