Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,transformer,,Temperature,C,24.7
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
755019,Overross - Ledbury Road Ross,2023-05-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,transformer,,Temperature,C,24.6
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.36
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
755019,Overross - Ledbury Road Ross,2023-05-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,transformer,,Temperature,C,24.4
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
755019,Overross - Ledbury Road Ross,2023-05-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,transformer,,Temperature,C,24.3
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
755019,Overross - Ledbury Road Ross,2023-05-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,transformer,,Temperature,C,24.3
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.36
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-05-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,transformer,,Temperature,C,24.3
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-05-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,transformer,,Temperature,C,24.2
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.27
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
755019,Overross - Ledbury Road Ross,2023-05-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,transformer,,Temperature,C,24.0
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
755019,Overross - Ledbury Road Ross,2023-05-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,transformer,,Temperature,C,23.9
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
755019,Overross - Ledbury Road Ross,2023-05-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,transformer,,Temperature,C,23.8
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.24
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.46
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
755019,Overross - Ledbury Road Ross,2023-05-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,transformer,,Temperature,C,23.7
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
755019,Overross - Ledbury Road Ross,2023-05-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
755019,Overross - Ledbury Road Ross,2023-05-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-05-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
