Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-05-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-05-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-05-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
755019,Overross - Ledbury Road Ross,2023-05-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
755019,Overross - Ledbury Road Ross,2023-05-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
755019,Overross - Ledbury Road Ross,2023-05-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-05-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-05-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-05-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,transformer,,Temperature,C,23.0
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-05-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.29
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-05-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
755019,Overross - Ledbury Road Ross,2023-05-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
755019,Overross - Ledbury Road Ross,2023-05-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-05-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
755019,Overross - Ledbury Road Ross,2023-05-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-05-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-05-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-05-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-05-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-05-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
755019,Overross - Ledbury Road Ross,2023-05-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-05-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
755019,Overross - Ledbury Road Ross,2023-05-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-05-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-05-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
755019,Overross - Ledbury Road Ross,2023-05-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
755019,Overross - Ledbury Road Ross,2023-05-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-05-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
