Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-05-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
755019,Overross - Ledbury Road Ross,2023-05-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
755019,Overross - Ledbury Road Ross,2023-05-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-05-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
755019,Overross - Ledbury Road Ross,2023-05-09T18:40:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-05-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
755019,Overross - Ledbury Road Ross,2023-05-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
755019,Overross - Ledbury Road Ross,2023-05-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-05-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-05-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
755019,Overross - Ledbury Road Ross,2023-05-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
755019,Overross - Ledbury Road Ross,2023-05-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.19
755019,Overross - Ledbury Road Ross,2023-05-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-05-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-05-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-05-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-05-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-05-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
755019,Overross - Ledbury Road Ross,2023-05-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.22
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
755019,Overross - Ledbury Road Ross,2023-05-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
755019,Overross - Ledbury Road Ross,2023-05-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
755019,Overross - Ledbury Road Ross,2023-05-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-05-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,transformer,,Temperature,C,23.0
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-05-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
755019,Overross - Ledbury Road Ross,2023-05-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.72
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
755019,Overross - Ledbury Road Ross,2023-05-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,transformer,,Temperature,C,23.3
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
755019,Overross - Ledbury Road Ross,2023-05-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
755019,Overross - Ledbury Road Ross,2023-05-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
