Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.67
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
755019,Overross - Ledbury Road Ross,2023-05-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-05-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
755019,Overross - Ledbury Road Ross,2023-05-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-05-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-05-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.01
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-05-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,transformer,,Temperature,C,23.5
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.54
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,transformer,,Temperature,C,23.5
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,transformer,,Temperature,C,23.7
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-05-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,transformer,,Temperature,C,23.8
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-05-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,transformer,,Temperature,C,23.9
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-05-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-05-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-05-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-05-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-05-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-05-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-05-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
755019,Overross - Ledbury Road Ross,2023-05-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
755019,Overross - Ledbury Road Ross,2023-05-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-05-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-05-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-09T14:30:00.000+00:00,transformer,,Temperature,C,23.8
755019,Overross - Ledbury Road Ross,2023-05-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
755019,Overross - Ledbury Road Ross,2023-05-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
755019,Overross - Ledbury Road Ross,2023-05-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-05-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
