Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-05-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.27
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-05-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-05-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
755019,Overross - Ledbury Road Ross,2023-05-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-05-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
755019,Overross - Ledbury Road Ross,2023-05-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
755019,Overross - Ledbury Road Ross,2023-05-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-05-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-05-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
755019,Overross - Ledbury Road Ross,2023-05-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-05-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-05-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-05-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
755019,Overross - Ledbury Road Ross,2023-05-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-05-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-05-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
755019,Overross - Ledbury Road Ross,2023-05-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
755019,Overross - Ledbury Road Ross,2023-05-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-05-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-09T06:00:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-05-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
755019,Overross - Ledbury Road Ross,2023-05-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
755019,Overross - Ledbury Road Ross,2023-05-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
