Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
755019,Overross - Ledbury Road Ross,2023-05-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-05-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-05-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-05-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-05-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-05-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-05-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-05-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-05-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
755019,Overross - Ledbury Road Ross,2023-05-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-05-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
