Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-05-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,transformer,,Temperature,C,23.3
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-05-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-05-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.19
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-05-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,transformer,,Temperature,C,23.5
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-05-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
755019,Overross - Ledbury Road Ross,2023-05-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,transformer,,Temperature,C,23.7
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-05-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,transformer,,Temperature,C,23.9
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
755019,Overross - Ledbury Road Ross,2023-05-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,transformer,,Temperature,C,24.1
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-05-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,transformer,,Temperature,C,24.2
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-05-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,transformer,,Temperature,C,24.3
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-05-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,transformer,,Temperature,C,24.5
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
755019,Overross - Ledbury Road Ross,2023-05-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,transformer,,Temperature,C,24.5
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-05-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
