Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,transformer,,Temperature,C,24.6
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-05-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,transformer,,Temperature,C,24.6
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-05-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,transformer,,Temperature,C,24.7
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
755019,Overross - Ledbury Road Ross,2023-05-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,transformer,,Temperature,C,24.9
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.06
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
755019,Overross - Ledbury Road Ross,2023-05-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,transformer,,Temperature,C,24.9
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
755019,Overross - Ledbury Road Ross,2023-05-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,transformer,,Temperature,C,24.9
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-05-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,transformer,,Temperature,C,24.9
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
755019,Overross - Ledbury Road Ross,2023-05-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,transformer,,Temperature,C,24.8
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-05-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,transformer,,Temperature,C,24.8
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.69
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-05-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,transformer,,Temperature,C,24.7
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
755019,Overross - Ledbury Road Ross,2023-05-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,transformer,,Temperature,C,24.7
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-05-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,transformer,,Temperature,C,24.5
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.9
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
755019,Overross - Ledbury Road Ross,2023-05-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,transformer,,Temperature,C,24.6
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
755019,Overross - Ledbury Road Ross,2023-05-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
755019,Overross - Ledbury Road Ross,2023-05-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-05-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-05-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
