Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
755019,Overross - Ledbury Road Ross,2023-05-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
755019,Overross - Ledbury Road Ross,2023-05-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-05-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-10T10:50:00.000+00:00,transformer,,Temperature,C,23.5
755019,Overross - Ledbury Road Ross,2023-05-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-05-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
755019,Overross - Ledbury Road Ross,2023-05-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
755019,Overross - Ledbury Road Ross,2023-05-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-05-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
755019,Overross - Ledbury Road Ross,2023-05-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
755019,Overross - Ledbury Road Ross,2023-05-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
755019,Overross - Ledbury Road Ross,2023-05-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-05-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
755019,Overross - Ledbury Road Ross,2023-05-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
755019,Overross - Ledbury Road Ross,2023-05-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,transformer,,Temperature,C,23.7
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
755019,Overross - Ledbury Road Ross,2023-05-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,transformer,,Temperature,C,23.6
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-05-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-05-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-05-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,transformer,,Temperature,C,23.0
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-05-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
755019,Overross - Ledbury Road Ross,2023-05-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-05-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.44
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
755019,Overross - Ledbury Road Ross,2023-05-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
755019,Overross - Ledbury Road Ross,2023-05-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
