Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
755019,Overross - Ledbury Road Ross,2023-05-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-05-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-05-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-05-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-05-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
755019,Overross - Ledbury Road Ross,2023-05-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-05-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-05-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,transformer,,Temperature,C,19.2
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-05-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,transformer,,Temperature,C,19.0
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-05-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,transformer,,Temperature,C,18.8
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,transformer,,Temperature,C,18.7
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
