Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,transformer,,Temperature,C,18.5
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-05-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-05-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,transformer,,Temperature,C,18.4
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,transformer,,Temperature,C,18.1
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,transformer,,Temperature,C,18.2
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,transformer,,Temperature,C,18.3
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-05-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
755019,Overross - Ledbury Road Ross,2023-05-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-05-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
755019,Overross - Ledbury Road Ross,2023-05-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
755019,Overross - Ledbury Road Ross,2023-05-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
755019,Overross - Ledbury Road Ross,2023-05-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-05-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-05-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
