Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
755019,Overross - Ledbury Road Ross,2023-05-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-05-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
755019,Overross - Ledbury Road Ross,2023-05-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-05-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-05-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-10T02:20:00.000+00:00,transformer,,Temperature,C,19.3
755019,Overross - Ledbury Road Ross,2023-05-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
755019,Overross - Ledbury Road Ross,2023-05-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
755019,Overross - Ledbury Road Ross,2023-05-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-05-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-05-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-05-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-05-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
755019,Overross - Ledbury Road Ross,2023-05-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-05-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-05-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
755019,Overross - Ledbury Road Ross,2023-05-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,transformer,,Temperature,C,19.4
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.33
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,transformer,,Temperature,C,19.5
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
755019,Overross - Ledbury Road Ross,2023-05-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,transformer,,Temperature,C,19.6
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-05-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,transformer,,Temperature,C,19.7
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-05-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,transformer,,Temperature,C,19.8
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-05-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,transformer,,Temperature,C,19.9
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-05-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,transformer,,Temperature,C,20.0
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-05-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,transformer,,Temperature,C,20.1
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-05-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
755019,Overross - Ledbury Road Ross,2023-05-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,transformer,,Temperature,C,20.3
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
755019,Overross - Ledbury Road Ross,2023-05-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
