Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,transformer,,Temperature,C,20.4
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
755019,Overross - Ledbury Road Ross,2023-05-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-05-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,transformer,,Temperature,C,21.7
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,transformer,,Temperature,C,22.0
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
755019,Overross - Ledbury Road Ross,2023-05-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-05-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,transformer,,Temperature,C,22.3
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,transformer,,Temperature,C,22.4
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-05-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-05-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-05-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
