Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.74
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-05-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
755019,Overross - Ledbury Road Ross,2023-05-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
755019,Overross - Ledbury Road Ross,2023-05-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,transformer,,Temperature,C,23.0
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
755019,Overross - Ledbury Road Ross,2023-05-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
755019,Overross - Ledbury Road Ross,2023-05-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
755019,Overross - Ledbury Road Ross,2023-05-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
755019,Overross - Ledbury Road Ross,2023-05-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,transformer,,Temperature,C,23.3
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
755019,Overross - Ledbury Road Ross,2023-05-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
755019,Overross - Ledbury Road Ross,2023-05-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
755019,Overross - Ledbury Road Ross,2023-05-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
755019,Overross - Ledbury Road Ross,2023-05-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,transformer,,Temperature,C,23.5
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.27
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
755019,Overross - Ledbury Road Ross,2023-05-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
