Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,transformer,,Temperature,C,23.7
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
755019,Overross - Ledbury Road Ross,2023-05-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,transformer,,Temperature,C,24.0
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
755019,Overross - Ledbury Road Ross,2023-05-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,transformer,,Temperature,C,24.3
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
755019,Overross - Ledbury Road Ross,2023-05-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,transformer,,Temperature,C,24.6
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
755019,Overross - Ledbury Road Ross,2023-05-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,transformer,,Temperature,C,24.9
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
755019,Overross - Ledbury Road Ross,2023-05-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
755019,Overross - Ledbury Road Ross,2023-05-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,transformer,,Temperature,C,25.7
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
755019,Overross - Ledbury Road Ross,2023-05-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,transformer,,Temperature,C,26.1
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
755019,Overross - Ledbury Road Ross,2023-05-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,transformer,,Temperature,C,26.6
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.7
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
755019,Overross - Ledbury Road Ross,2023-05-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,transformer,,Temperature,C,26.9
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
755019,Overross - Ledbury Road Ross,2023-05-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.51
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,transformer,,Temperature,C,27.1
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
755019,Overross - Ledbury Road Ross,2023-05-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,transformer,,Temperature,C,27.3
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
755019,Overross - Ledbury Road Ross,2023-05-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,transformer,,Temperature,C,27.5
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-05-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-05-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-05-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-05-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
755019,Overross - Ledbury Road Ross,2023-05-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
