Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
755019,Overross - Ledbury Road Ross,2023-05-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
755019,Overross - Ledbury Road Ross,2023-05-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-05-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
755019,Overross - Ledbury Road Ross,2023-05-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
755019,Overross - Ledbury Road Ross,2023-05-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
755019,Overross - Ledbury Road Ross,2023-05-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
755019,Overross - Ledbury Road Ross,2023-05-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
755019,Overross - Ledbury Road Ross,2023-05-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
755019,Overross - Ledbury Road Ross,2023-05-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,transformer,,Temperature,C,30.1
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-05-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,transformer,,Temperature,C,30.2
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-05-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,transformer,,Temperature,C,30.1
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-05-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,transformer,,Temperature,C,29.8
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
755019,Overross - Ledbury Road Ross,2023-05-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,transformer,,Temperature,C,29.6
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-05-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,transformer,,Temperature,C,29.5
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,transformer,,Temperature,C,29.3
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
755019,Overross - Ledbury Road Ross,2023-05-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,transformer,,Temperature,C,29.2
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
755019,Overross - Ledbury Road Ross,2023-05-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,transformer,,Temperature,C,29.1
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,transformer,,Temperature,C,28.8
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-05-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,transformer,,Temperature,C,28.5
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,transformer,,Temperature,C,28.6
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-05-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
