Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,transformer,,Temperature,C,28.6
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.31
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-05-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,transformer,,Temperature,C,28.1
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
755019,Overross - Ledbury Road Ross,2023-05-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,transformer,,Temperature,C,27.7
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
755019,Overross - Ledbury Road Ross,2023-05-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,transformer,,Temperature,C,27.7
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-05-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,transformer,,Temperature,C,27.6
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
755019,Overross - Ledbury Road Ross,2023-05-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,transformer,,Temperature,C,27.2
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-05-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,transformer,,Temperature,C,26.5
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-05-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,transformer,,Temperature,C,25.7
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-05-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-05-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,transformer,,Temperature,C,25.0
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
755019,Overross - Ledbury Road Ross,2023-05-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,transformer,,Temperature,C,24.9
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-05-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,transformer,,Temperature,C,24.1
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-05-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,transformer,,Temperature,C,23.4
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-05-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
755019,Overross - Ledbury Road Ross,2023-05-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
755019,Overross - Ledbury Road Ross,2023-05-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-05-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
755019,Overross - Ledbury Road Ross,2023-05-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
