Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
755019,Overross - Ledbury Road Ross,2023-05-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-05-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
755019,Overross - Ledbury Road Ross,2023-05-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
755019,Overross - Ledbury Road Ross,2023-05-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
755019,Overross - Ledbury Road Ross,2023-05-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-05-11T03:00:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-05-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
755019,Overross - Ledbury Road Ross,2023-05-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
755019,Overross - Ledbury Road Ross,2023-05-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-05-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
755019,Overross - Ledbury Road Ross,2023-05-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
755019,Overross - Ledbury Road Ross,2023-05-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
755019,Overross - Ledbury Road Ross,2023-05-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
755019,Overross - Ledbury Road Ross,2023-05-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-05-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
755019,Overross - Ledbury Road Ross,2023-05-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,transformer,,Temperature,C,20.5
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,transformer,,Temperature,C,20.6
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
755019,Overross - Ledbury Road Ross,2023-05-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,transformer,,Temperature,C,20.7
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
755019,Overross - Ledbury Road Ross,2023-05-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-05-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,transformer,,Temperature,C,20.8
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-05-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,transformer,,Temperature,C,20.9
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-05-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
755019,Overross - Ledbury Road Ross,2023-05-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,transformer,,Temperature,C,21.0
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-05-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-05-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
755019,Overross - Ledbury Road Ross,2023-05-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,transformer,,Temperature,C,21.1
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
755019,Overross - Ledbury Road Ross,2023-05-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.56
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-05-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
