Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.65
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
755019,Overross - Ledbury Road Ross,2023-05-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
755019,Overross - Ledbury Road Ross,2023-05-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-05-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
755019,Overross - Ledbury Road Ross,2023-05-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
755019,Overross - Ledbury Road Ross,2023-05-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,transformer,,Temperature,C,21.5
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
755019,Overross - Ledbury Road Ross,2023-05-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,transformer,,Temperature,C,22.7
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,transformer,,Temperature,C,22.9
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-05-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,transformer,,Temperature,C,23.1
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
755019,Overross - Ledbury Road Ross,2023-05-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,transformer,,Temperature,C,23.2
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,transformer,,Temperature,C,23.3
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
