Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
755019,Overross - Ledbury Road Ross,2023-05-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
755019,Overross - Ledbury Road Ross,2023-05-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
755019,Overross - Ledbury Road Ross,2023-05-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
755019,Overross - Ledbury Road Ross,2023-05-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-05-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-05-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-05-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-05-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-05-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
755019,Overross - Ledbury Road Ross,2023-05-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
755019,Overross - Ledbury Road Ross,2023-05-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
755019,Overross - Ledbury Road Ross,2023-05-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-05-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,transformer,,Temperature,C,24.4
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
755019,Overross - Ledbury Road Ross,2023-05-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,transformer,,Temperature,C,24.4
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-05-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,transformer,,Temperature,C,24.5
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
755019,Overross - Ledbury Road Ross,2023-05-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,transformer,,Temperature,C,24.5
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
755019,Overross - Ledbury Road Ross,2023-05-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,transformer,,Temperature,C,24.6
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
755019,Overross - Ledbury Road Ross,2023-05-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,transformer,,Temperature,C,24.8
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
755019,Overross - Ledbury Road Ross,2023-05-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,transformer,,Temperature,C,24.9
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
755019,Overross - Ledbury Road Ross,2023-05-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,transformer,,Temperature,C,24.9
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
755019,Overross - Ledbury Road Ross,2023-05-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,transformer,,Temperature,C,25.0
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
755019,Overross - Ledbury Road Ross,2023-05-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
755019,Overross - Ledbury Road Ross,2023-05-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,transformer,,Temperature,C,25.2
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-05-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-05-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
