Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
755019,Overross - Ledbury Road Ross,2023-05-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
755019,Overross - Ledbury Road Ross,2023-05-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
755019,Overross - Ledbury Road Ross,2023-05-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
755019,Overross - Ledbury Road Ross,2023-05-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
755019,Overross - Ledbury Road Ross,2023-05-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,transformer,,Temperature,C,25.5
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
755019,Overross - Ledbury Road Ross,2023-05-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,transformer,,Temperature,C,25.5
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-05-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,transformer,,Temperature,C,25.5
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
755019,Overross - Ledbury Road Ross,2023-05-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,transformer,,Temperature,C,25.6
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.08
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
755019,Overross - Ledbury Road Ross,2023-05-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,transformer,,Temperature,C,25.5
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.66
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
755019,Overross - Ledbury Road Ross,2023-05-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,transformer,,Temperature,C,25.5
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.01
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
755019,Overross - Ledbury Road Ross,2023-05-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,transformer,,Temperature,C,25.6
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.03
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
755019,Overross - Ledbury Road Ross,2023-05-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
755019,Overross - Ledbury Road Ross,2023-05-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
