Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
755019,Overross - Ledbury Road Ross,2023-05-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-05-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
755019,Overross - Ledbury Road Ross,2023-05-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
755019,Overross - Ledbury Road Ross,2023-05-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-05-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,transformer,,Temperature,C,28.2
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
755019,Overross - Ledbury Road Ross,2023-05-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,transformer,,Temperature,C,28.2
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
755019,Overross - Ledbury Road Ross,2023-05-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,transformer,,Temperature,C,28.0
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-05-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,transformer,,Temperature,C,28.1
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-05-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,transformer,,Temperature,C,28.0
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
755019,Overross - Ledbury Road Ross,2023-05-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,transformer,,Temperature,C,27.9
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
755019,Overross - Ledbury Road Ross,2023-05-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,transformer,,Temperature,C,28.1
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
755019,Overross - Ledbury Road Ross,2023-05-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,transformer,,Temperature,C,28.0
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
755019,Overross - Ledbury Road Ross,2023-05-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,transformer,,Temperature,C,27.7
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
755019,Overross - Ledbury Road Ross,2023-05-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,transformer,,Temperature,C,27.3
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
755019,Overross - Ledbury Road Ross,2023-05-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,transformer,,Temperature,C,27.0
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
755019,Overross - Ledbury Road Ross,2023-05-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,transformer,,Temperature,C,26.8
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
