Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,transformer,,Temperature,C,26.6
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
755019,Overross - Ledbury Road Ross,2023-05-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,transformer,,Temperature,C,26.4
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.63
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
755019,Overross - Ledbury Road Ross,2023-05-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,transformer,,Temperature,C,25.9
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.06
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
755019,Overross - Ledbury Road Ross,2023-05-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,transformer,,Temperature,C,25.4
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
755019,Overross - Ledbury Road Ross,2023-05-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,transformer,,Temperature,C,25.2
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-05-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
755019,Overross - Ledbury Road Ross,2023-05-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
755019,Overross - Ledbury Road Ross,2023-05-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,transformer,,Temperature,C,25.2
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
755019,Overross - Ledbury Road Ross,2023-05-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,transformer,,Temperature,C,25.3
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
755019,Overross - Ledbury Road Ross,2023-05-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,transformer,,Temperature,C,25.1
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
755019,Overross - Ledbury Road Ross,2023-05-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,transformer,,Temperature,C,24.9
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.29
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
755019,Overross - Ledbury Road Ross,2023-05-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,transformer,,Temperature,C,24.3
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
755019,Overross - Ledbury Road Ross,2023-05-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,transformer,,Temperature,C,24.0
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
755019,Overross - Ledbury Road Ross,2023-05-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
