Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,transformer,,Temperature,C,23.3
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
755019,Overross - Ledbury Road Ross,2023-05-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,transformer,,Temperature,C,22.8
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
755019,Overross - Ledbury Road Ross,2023-05-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,transformer,,Temperature,C,22.6
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
755019,Overross - Ledbury Road Ross,2023-05-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,transformer,,Temperature,C,22.5
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
755019,Overross - Ledbury Road Ross,2023-05-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,transformer,,Temperature,C,22.2
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-05-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,transformer,,Temperature,C,22.1
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
755019,Overross - Ledbury Road Ross,2023-05-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,transformer,,Temperature,C,21.9
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.51
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
755019,Overross - Ledbury Road Ross,2023-05-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,transformer,,Temperature,C,21.8
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
755019,Overross - Ledbury Road Ross,2023-05-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,transformer,,Temperature,C,21.6
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
755019,Overross - Ledbury Road Ross,2023-05-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
755019,Overross - Ledbury Road Ross,2023-05-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,transformer,,Temperature,C,21.4
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
755019,Overross - Ledbury Road Ross,2023-05-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,transformer,,Temperature,C,21.3
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-05-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,transformer,,Temperature,C,21.2
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
755019,Overross - Ledbury Road Ross,2023-05-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
755019,Overross - Ledbury Road Ross,2023-05-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
